Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,feeder,1,N Current (RMS),A,15.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,transformer,,Temperature,C,18.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.38
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.14
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.97
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.91
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,feeder,5,N Current (RMS),A,22.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,feeder,4,N Current (RMS),A,28.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,feeder,3,N Current (RMS),A,7.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,feeder,2,N Current (RMS),A,26.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,feeder,1,N Current (RMS),A,20.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,transformer,,Temperature,C,18.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,43.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.52
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.11
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.29
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,feeder,5,N Current (RMS),A,25.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.03
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,feeder,4,N Current (RMS),A,31.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,feeder,3,N Current (RMS),A,3.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.31
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,feeder,2,N Current (RMS),A,38.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,feeder,1,N Current (RMS),A,10.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,transformer,,Temperature,C,18.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,48.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.89
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.36
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.93
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.14
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,feeder,5,N Current (RMS),A,25.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,63.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.12
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,feeder,4,N Current (RMS),A,30.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,feeder,3,N Current (RMS),A,5.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.68
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,feeder,1,N Current (RMS),A,8.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,transformer,,Temperature,C,18.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,39.54
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.98
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.65
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.55
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,feeder,5,N Current (RMS),A,20.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,feeder,4,N Current (RMS),A,26.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,feeder,3,N Current (RMS),A,3.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.55
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,transformer,,Temperature,C,18.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.26
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.74
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.67
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,feeder,5,N Current (RMS),A,19.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,feeder,4,N Current (RMS),A,11.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,feeder,1,N Current (RMS),A,23.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,transformer,,Temperature,C,18.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.38
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.99
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.25
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.83
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.45
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,feeder,5,N Current (RMS),A,17.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.17
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,feeder,4,N Current (RMS),A,13.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,feeder,3,N Current (RMS),A,5.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,feeder,2,N Current (RMS),A,13.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,feeder,1,N Current (RMS),A,8.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,transformer,,Temperature,C,18.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.93
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.79
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.13
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.68
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,feeder,5,N Current (RMS),A,21.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.33
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,feeder,4,N Current (RMS),A,16.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,feeder,3,N Current (RMS),A,3.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,feeder,2,N Current (RMS),A,6.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,feeder,1,N Current (RMS),A,9.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,transformer,,Temperature,C,18.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.37
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.73
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.87
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.23
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,feeder,5,N Current (RMS),A,20.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
