Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.08
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,feeder,4,N Current (RMS),A,13.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,feeder,3,N Current (RMS),A,3.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,feeder,2,N Current (RMS),A,9.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,feeder,1,N Current (RMS),A,8.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,transformer,,Temperature,C,18.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.73
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.12
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.49
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.16
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.13
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,feeder,5,N Current (RMS),A,20.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.03
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,feeder,4,N Current (RMS),A,12.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,feeder,3,N Current (RMS),A,3.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,feeder,2,N Current (RMS),A,9.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,feeder,1,N Current (RMS),A,6.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,transformer,,Temperature,C,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.73
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.98
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.04
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.59
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.39
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.27
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,feeder,5,N Current (RMS),A,21.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,57.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,feeder,4,N Current (RMS),A,11.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,feeder,3,N Current (RMS),A,2.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,feeder,1,N Current (RMS),A,9.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,transformer,,Temperature,C,18.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.38
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.49
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.79
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.38
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,feeder,5,N Current (RMS),A,19.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,feeder,4,N Current (RMS),A,11.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,feeder,3,N Current (RMS),A,3.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,feeder,2,N Current (RMS),A,8.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,transformer,,Temperature,C,18.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.99
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.71
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.02
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.33
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,feeder,5,N Current (RMS),A,18.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,feeder,4,N Current (RMS),A,19.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,feeder,3,N Current (RMS),A,4.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,feeder,2,N Current (RMS),A,10.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,transformer,,Temperature,C,18.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.66
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.74
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.92
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.25
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,feeder,5,N Current (RMS),A,20.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.71
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,feeder,4,N Current (RMS),A,20.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,feeder,3,N Current (RMS),A,9.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,feeder,2,N Current (RMS),A,22.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,feeder,1,N Current (RMS),A,9.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,transformer,,Temperature,C,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.35
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.67
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.59
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.59
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.58
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,feeder,5,N Current (RMS),A,17.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.74
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,feeder,4,N Current (RMS),A,18.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,feeder,3,N Current (RMS),A,8.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.37
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,feeder,1,N Current (RMS),A,27.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,transformer,,Temperature,C,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,36.68
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.01
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.48
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,feeder,5,N Current (RMS),A,13.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,feeder,4,N Current (RMS),A,16.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,feeder,3,N Current (RMS),A,9.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.05
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,transformer,,Temperature,C,18.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
