Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,39.55
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.66
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.21
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,feeder,5,N Current (RMS),A,14.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.37
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.54
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,feeder,4,N Current (RMS),A,16.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,feeder,3,N Current (RMS),A,10.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.91
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,feeder,2,N Current (RMS),A,19.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.83
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,feeder,1,N Current (RMS),A,28.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,transformer,,Temperature,C,18.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,40.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.17
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.09
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.68
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.39
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,feeder,5,N Current (RMS),A,17.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.26
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.33
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,feeder,4,N Current (RMS),A,15.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,feeder,3,N Current (RMS),A,4.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.64
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.05
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.67
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,transformer,,Temperature,C,18.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,41.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.54
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.22
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,feeder,5,N Current (RMS),A,19.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,feeder,4,N Current (RMS),A,16.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,feeder,3,N Current (RMS),A,4.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.64
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,feeder,2,N Current (RMS),A,32.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.97
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,feeder,1,N Current (RMS),A,29.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,transformer,,Temperature,C,18.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,47.56
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.68
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.29
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.98
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.54
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,feeder,5,N Current (RMS),A,19.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.13
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.65
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,feeder,3,N Current (RMS),A,3.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.25
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,feeder,2,N Current (RMS),A,40.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,feeder,1,N Current (RMS),A,36.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,transformer,,Temperature,C,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,51.03
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.92
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.02
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.92
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.62
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,feeder,5,N Current (RMS),A,20.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.15
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,feeder,4,N Current (RMS),A,14.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,feeder,3,N Current (RMS),A,5.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,feeder,2,N Current (RMS),A,43.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.49
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.64
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,feeder,1,N Current (RMS),A,32.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,transformer,,Temperature,C,18.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,50.22
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.98
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.22
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.19
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.18
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,feeder,5,N Current (RMS),A,21.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.67
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,feeder,4,N Current (RMS),A,13.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,feeder,3,N Current (RMS),A,7.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.02
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,feeder,2,N Current (RMS),A,46.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.15
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,feeder,1,N Current (RMS),A,29.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,transformer,,Temperature,C,18.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,48.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.48
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.86
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.15
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.12
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.18
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,feeder,5,N Current (RMS),A,20.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.45
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,feeder,4,N Current (RMS),A,17.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,feeder,3,N Current (RMS),A,4.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.87
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.12
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,feeder,2,N Current (RMS),A,47.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.21
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,feeder,1,N Current (RMS),A,25.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,transformer,,Temperature,C,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,47.39
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.57
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.05
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.21
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,feeder,5,N Current (RMS),A,19.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,feeder,4,N Current (RMS),A,17.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
