Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,feeder,3,N Current (RMS),A,3.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.83
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.86
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,feeder,2,N Current (RMS),A,46.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.44
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,feeder,1,N Current (RMS),A,32.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,transformer,,Temperature,C,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,49.09
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.95
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.03
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.23
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.32
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,feeder,5,N Current (RMS),A,19.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,feeder,4,N Current (RMS),A,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,feeder,3,N Current (RMS),A,3.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.99
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,feeder,2,N Current (RMS),A,43.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,feeder,1,N Current (RMS),A,33.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,transformer,,Temperature,C,18.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,47.17
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.11
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.04
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.14
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,feeder,5,N Current (RMS),A,23.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.69
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,feeder,4,N Current (RMS),A,20.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,feeder,3,N Current (RMS),A,2.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.56
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,feeder,2,N Current (RMS),A,51.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.14
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,feeder,1,N Current (RMS),A,27.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,transformer,,Temperature,C,18.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,48.18
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.02
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.65
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.83
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.76
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,feeder,5,N Current (RMS),A,23.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,feeder,4,N Current (RMS),A,19.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,feeder,3,N Current (RMS),A,2.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.32
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,feeder,2,N Current (RMS),A,58.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.13
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,feeder,1,N Current (RMS),A,30.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,transformer,,Temperature,C,18.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,52.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,36.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.75
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,109.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.93
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,feeder,5,N Current (RMS),A,23.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,63.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.45
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,feeder,3,N Current (RMS),A,2.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.85
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,feeder,2,N Current (RMS),A,56.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.79
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,feeder,1,N Current (RMS),A,27.2
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,transformer,,Temperature,C,18.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,51.88
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,40.02
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.32
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.14
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.15
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:00:00.000+00:00,feeder,5,N Current (RMS),A,29.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.9
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,78.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.51
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:00:00.000+00:00,feeder,4,N Current (RMS),A,20.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:00:00.000+00:00,feeder,3,N Current (RMS),A,2.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.48
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.92
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:00:00.000+00:00,feeder,2,N Current (RMS),A,61.4
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,103.7
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.37
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
912565,SLEAFORD ROAD CRANWELL,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
